Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,7.49
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,13.02
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,8.55
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L2 Active Power,kW,1.21
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,8.68
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,12.22
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,9.43
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,11.85
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,11.71
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,8.86
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,12.24
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
