Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,11.46
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,12.25
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,12.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,12.16
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,13.41
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,16.29
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,15.06
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
905963,The Hawthornes Cherry Willingham,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.58
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,13.75
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,15.51
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.27
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,13.24
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,14.51
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,14.97
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,13.99
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,9.92
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,13.95
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,14.11
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L2 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
