Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,14.83
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,16.22
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,10.62
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,16.23
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,16.5
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,16.96
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,16.72
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.62
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,10.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,27.46
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,17.29
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.72
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,23.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,17.59
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,11.66
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,20.33
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,17.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,84.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,76.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,12.88
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,21.91
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,19.14
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,19.84
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,25.66
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,108.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
