Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,18.54
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,28.83
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L3 Active Power,kW,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L2 Active Power,kW,14.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,N Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L2 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,33.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,24.78
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,137.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,105.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L3 Active Power,kW,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L2 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,30.37
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,22.97
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,127.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,13.92
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,19.84
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,23.49
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,100.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,14.72
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,21.82
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,19.67
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,85.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L3 Active Power,kW,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L2 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,14.84
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,19.65
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,23.65
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
905963,The Hawthornes Cherry Willingham,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,100.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.24
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.99
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,15.09
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,22.63
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,25.29
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L2 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,13.89
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,21.97
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,23.52
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L3 Active Power,kW,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L2 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,17.09
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,20.41
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,23.84
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,101.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L2 Active Power,kW,1.03
