Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,17.66
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,21.59
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,23.38
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,74.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L3 Active Power,kW,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.65
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.94
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,12.44
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,20.86
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,25.62
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
905963,The Hawthornes Cherry Willingham,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,109.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L3 Active Power,kW,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.5
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.94
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,13.39
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,23.55
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,23.45
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,58.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.6
905963,The Hawthornes Cherry Willingham,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L3 Active Power,kW,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L1 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,25.78
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,23.56
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L3 Active Power,kW,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.89
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,14.57
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,24.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,20.85
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,102.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,90.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L3 Active Power,kW,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,,L1 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.96
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.12
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,15.89
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,23.32
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,24.43
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L3 Active Power,kW,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L1 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.38
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,16.85
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,33.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,29.27
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,136.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,123.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L3 Active Power,kW,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,17.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,30.76
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,27.26
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L3 Active Power,kW,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L2 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
