Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.66
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,12.87
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,21.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,28.29
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
905963,The Hawthornes Cherry Willingham,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,118.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.33
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,14.53
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,19.67
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,28.72
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,83.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,19.59
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,17.59
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,30.61
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,129.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L3 Active Power,kW,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.92
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,23.51
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,18.79
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,27.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L3 Active Power,kW,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.96
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,19.65
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,19.08
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,32.81
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,79.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,135.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L3 Active Power,kW,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.02
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,15.69
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,23.88
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,26.24
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,99.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,110.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L3 Active Power,kW,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,17.88
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,20.51
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,23.47
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
905963,The Hawthornes Cherry Willingham,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,99.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.94
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L3 Active Power,kW,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,19.29
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,22.82
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,23.76
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,100.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L3 Active Power,kW,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.14
