Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,29.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,10.62
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,19.03
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,19.84
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L3 Active Power,kW,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,9.55
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,20.18
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,23.14
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L3 Active Power,kW,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L2 Active Power,kW,0.95
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,15.61
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,19.23
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,20.19
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L3 Active Power,kW,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L2 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,30.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,13.15
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,14.63
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,19.72
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L2 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,11.87
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,15.23
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,21.27
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L2 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,14.86
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L3 Active Power,kW,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,10.68
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,13.61
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L3 Active Power,kW,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,30.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,13.94
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,15.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,11.59
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
