Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,11.57
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,18.43
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,12.67
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,77.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L3 Active Power,kW,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L2 Active Power,kW,1.25
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,11.95
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,10.55
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,11.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L2 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,12.24
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,15.34
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,9.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,16.82
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,16.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,16.79
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,14.76
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,11.68
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,14.14
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,14.63
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,11.59
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,12.34
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,11.63
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,10.19
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.08
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,21.05
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L2 Current (RMS),A,9.0
