Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.44
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,11.61
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,20.32
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,85.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,16.15
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,13.35
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,29.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,12.3
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,15.58
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,9.38
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.57
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,15.82
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,9.19
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.77
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,19.68
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.36
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,18.97
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
905963,The Hawthornes Cherry Willingham,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L3 Active Power,kW,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L3 Active Power,kW,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
