Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,7.56
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,8.48
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,11.59
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L2 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,24.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,13.39
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,10.82
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L3 Active Power,kW,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,11.69
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,10.62
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L3 Active Power,kW,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
