Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,8.43
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,9.59
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,8.47
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,11.55
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,9.43
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.71
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,10.74
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,14.14
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,10.43
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,16.92
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,11.67
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,15.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,18.25
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,14.17
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,16.39
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,14.08
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,16.78
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,18.49
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,14.11
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,16.44
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,16.77
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
