Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,15.33
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,17.22
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,18.17
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.04
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,14.07
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,20.95
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,18.65
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,13.15
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,19.35
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,17.93
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,21.61
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,18.08
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,16.77
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,20.86
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,19.64
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,88.1
905963,The Hawthornes Cherry Willingham,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,15.29
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,21.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,20.61
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,89.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L2 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,28.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,19.82
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,21.08
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,83.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L2 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.13
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,21.48
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,14.77
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,19.46
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
