Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.17
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,17.04
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,20.24
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,22.12
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L2 Active Power,kW,1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.23
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,15.71
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,26.86
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,24.38
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,111.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,102.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L3 Active Power,kW,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.89
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,16.18
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,27.88
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,20.81
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,115.6
905963,The Hawthornes Cherry Willingham,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,18.11
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,28.52
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,20.07
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,18.01
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,22.87
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,18.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,81.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,14.82
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,23.26
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,22.18
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L2 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L1 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,14.45
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,28.76
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,23.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,119.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,100.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L2 Active Power,kW,5.71
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.11
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,14.34
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,30.12
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,22.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,123.7
905963,The Hawthornes Cherry Willingham,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,96.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L2 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L1 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
