Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,13.67
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,29.78
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,22.15
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,66.5
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
905963,The Hawthornes Cherry Willingham,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L1 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.79
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,14.83
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,23.61
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,22.08
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,94.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,16.52
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,24.26
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,21.56
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,101.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.85
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.68
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,21.35
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,20.62
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,25.18
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L1 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,19.08
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,19.73
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,25.89
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,21.89
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,30.27
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,127.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.16
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,25.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,23.67
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,20.19
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,26.51
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.1
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,85.9
905963,The Hawthornes Cherry Willingham,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L1 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.43
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,23.85
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,26.15
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,26.42
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L2 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.18
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.66
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
