Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,26.97
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,30.29
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,27.15
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,126.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,114.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L2 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.05
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.11
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,27.95
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,23.63
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,32.24
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,27.25
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,25.72
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,24.08
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,114.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.03
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.22
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,29.65
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,24.02
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,23.18
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,101.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L1 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.52
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,28.61
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,25.48
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,22.17
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,107.1
905963,The Hawthornes Cherry Willingham,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L2 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.96
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,29.65
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,21.56
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,24.43
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,124.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L1 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.68
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,24.66
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,21.15
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,24.23
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L1 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,22.09
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,24.25
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,22.67
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,93.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,19.59
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,22.08
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,20.17
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,82.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
