Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L1 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,24.44
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,21.43
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,24.82
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L1 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,20.38
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,16.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,21.39
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
905963,The Hawthornes Cherry Willingham,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,17.94
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,14.75
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,17.56
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,64.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,,L1 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,19.66
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,14.57
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,14.98
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L2 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,17.68
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,19.26
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,17.99
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,14.58
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,17.59
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,75.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,17.67
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,15.67
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,16.66
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.55
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,18.28
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.87
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
