Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,14.93
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,10.21
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,16.36
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.33
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,18.91
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,16.93
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,21.06
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,88.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.03
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,19.24
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,12.63
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,18.12
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,81.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,18.27
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,12.13
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,12.35
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,77.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,15.32
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,11.25
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,12.26
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,20.36
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,11.63
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,74.3
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.99
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,20.04
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,69.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.44
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,17.75
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
