Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,15.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,21.23
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,17.63
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.45
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,21.74
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,11.47
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,18.27
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,67.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,20.93
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,18.77
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,87.4
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,79.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.25
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,23.28
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,10.33
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,15.88
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,26.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,21.53
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,18.29
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.46
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.12
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,25.45
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,21.53
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,106.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,26.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,14.34
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,20.81
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.39
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,65.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,10.37
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,11.39
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,30.91
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,94.4
