Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,12.19
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,32.13
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,97.8
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.99
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,28.56
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,98.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,22.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,10.64
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,26.99
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,84.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,26.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,14.36
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,21.91
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,13.96
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,20.57
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,58.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,86.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,26.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,11.61
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,16.21
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,16.54
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,10.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,26.0
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,13.79
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,24.86
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,18.29
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.3
905963,The Hawthornes Cherry Willingham,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,12.75
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
