Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,13.62
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,16.27
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,16.61
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,13.88
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,17.53
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,17.85
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,8.86
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,15.64
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,16.55
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,11.99
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,12.71
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,14.73
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,14.41
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,16.63
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,14.09
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,14.09
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,12.34
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,10.45
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,14.01
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
