Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,13.79
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,12.54
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,13.79
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,12.05
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,17.21
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.64
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,18.97
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,12.31
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,18.82
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,25.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,14.42
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,17.22
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,20.07
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.09
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,13.97
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,18.46
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L3 Active Power,kW,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L2 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L1 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.65
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,16.43
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L3 Active Power,kW,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,13.25
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,18.06
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,13.46
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L1 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,11.68
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,18.42
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,12.43
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L1 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,9.69
