Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,13.31
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,22.09
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,16.01
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,11.55
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,14.52
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,13.03
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,12.52
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,14.03
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,12.11
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,13.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,9.94
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,14.43
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,9.85
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,25.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
