Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,24.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,8.36
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,9.45
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,8.09
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,8.71
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,7.96
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,9.65
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,10.83
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
