Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,8.53
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,26.1
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,26.1
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,21.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,26.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,32.6
