Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,6.96
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,25.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.29
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,6.51
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,6.94
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,10.25
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,11.23
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,26.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
