Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,10.33
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,26.8
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,6.68
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,8.68
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,8.96
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,9.02
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,8.64
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,7.35
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,21.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,9.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
