Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,24.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,9.76
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,11.87
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,14.26
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.93
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,10.23
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,15.56
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.12
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,12.49
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L2 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L3 Active Power,kW,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,N Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,24.6
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.79
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,11.41
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L3 Active Power,kW,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,10.47
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,11.28
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.88
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,9.16
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,11.83
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
