Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.13
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.06
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,12.59
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,72.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.19
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.79
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,8.98
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,13.25
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,16.92
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.69
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.26
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,9.81
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,10.75
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,17.19
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.68
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,11.52
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,13.27
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,15.06
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.0
905963,The Hawthornes Cherry Willingham,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L3 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,12.74
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,15.63
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,13.84
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,62.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L1 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,16.51
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,16.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L3 Active Power,kW,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,10.31
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,12.78
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,17.98
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L3 Active Power,kW,-4.12
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.41
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,7.04
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,18.77
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L3 Active Power,kW,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
