Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,12.36
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,18.58
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L3 Active Power,kW,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,13.43
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,12.91
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,15.34
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L3 Active Power,kW,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,N Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,15.57
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,13.13
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,17.25
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,14.48
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,15.96
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,15.79
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,60.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,68.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.25
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,16.43
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,14.64
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,63.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L3 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,16.89
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L3 Active Power,kW,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,10.21
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,15.72
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L3 Active Power,kW,-5.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,9.95
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,14.07
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,15.06
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,67.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L2 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
