Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,52.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,61.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L2 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,16.53
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,14.45
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,17.25
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.42
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,14.61
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,15.05
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,17.79
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,61.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,77.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L3 Active Power,kW,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,12.54
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,17.59
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L2 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,14.32
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,14.59
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,16.76
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.8
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L3 Active Power,kW,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,19.18
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,19.97
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L3 Active Power,kW,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,15.99
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,20.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,20.53
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,88.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L3 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.37
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,14.58
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,17.82
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,19.09
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L3 Active Power,kW,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L2 Active Power,kW,1.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L3 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.59
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,16.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,17.11
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,19.58
