Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L2 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,N Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.07
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,16.13
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,22.67
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,17.45
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,20.03
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,19.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,19.53
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,53.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,83.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,82.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L3 Active Power,kW,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L1 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L3 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.49
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,15.26
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,22.6
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,22.91
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
905963,The Hawthornes Cherry Willingham,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L3 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L2 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L3 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.66
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,117.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L3 Active Power,kW,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,18.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,25.19
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,55.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,105.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L3 Active Power,kW,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,19.44
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,20.25
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,111.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L3 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.19
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,19.43
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,16.83
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,26.05
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,57.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L3 Active Power,kW,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,19.08
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,20.81
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,21.87
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.1
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,93.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L3 Active Power,kW,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
