Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.61
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.33
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,19.26
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,21.68
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,24.55
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.04
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.79
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,28.79
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,19.08
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,23.09
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,97.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L3 Active Power,kW,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.94
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,22.98
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,21.43
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,20.59
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L3 Active Power,kW,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,15.79
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,17.11
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,27.19
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L3 Active Power,kW,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.73
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,17.01
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,16.47
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,25.01
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,104.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L3 Active Power,kW,-3.17
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.14
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,22.38
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,18.04
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,21.89
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,63.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,94.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L3 Active Power,kW,-5.02
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L3 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,18.8
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,20.13
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,23.17
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.3
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
905963,The Hawthornes Cherry Willingham,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L3 Active Power,kW,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.28
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,24.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,23.18
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,19.52
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,18.34
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,96.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L3 Active Power,kW,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L2 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
