Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.29
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,23.55
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,21.16
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,83.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L3 Active Power,kW,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.78
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.16
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,20.39
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,18.05
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,19.28
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,82.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L3 Active Power,kW,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L1 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.98
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,24.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,16.73
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,20.94
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,72.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L3 Active Power,kW,-2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L1 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,14.77
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,16.14
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,18.06
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L3 Active Power,kW,-3.38
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L2 Active Power,kW,1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L1 Active Power,kW,1.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,13.31
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,19.08
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,19.95
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L3 Active Power,kW,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,12.89
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,11.12
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,21.33
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,56.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L2 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.94
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,16.62
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,21.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,64.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L3 Active Power,kW,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L2 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L1 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,N Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L2 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,,L1 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.94
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,23.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,16.88
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,21.03
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,26.11
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,109.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L3 Active Power,kW,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L2 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,,L1 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
