Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,13.07
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,11.21
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,23.31
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,14.65
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,18.37
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,,L1 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,12.28
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,20.22
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
905963,The Hawthornes Cherry Willingham,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,86.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L2 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L1 Active Power,kW,1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.53
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,12.86
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,10.71
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,18.12
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L3 Active Power,kW,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L2 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L1 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,12.87
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,14.85
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,20.02
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,48.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,85.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L3 Active Power,kW,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L1 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,14.42
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,19.25
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,17.77
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L3 Active Power,kW,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L1 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.02
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,16.77
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,15.98
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,18.01
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,71.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.76
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.16
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,16.15
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,16.56
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,17.84
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L1 Active Power,kW,0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.7
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,12.96
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,15.64
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,25.35
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L3 Active Power,kW,-1.37
