Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L1 Active Power,kW,0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,N Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,15.47
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,18.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.59
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,12.71
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,19.75
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,84.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,,L1 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,14.47
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,13.83
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,20.05
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,61.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L2 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L1 Active Power,kW,1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,,L1 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.22
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.67
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,16.72
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,18.48
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,79.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L1 Active Power,kW,0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,,L1 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.12
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,20.77
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,11.93
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,13.78
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.57
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,0.0
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,21.57
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,18.27
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,15.64
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,88.7
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L1 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.39
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,19.15
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,18.47
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,19.27
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,82.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L2 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,,L1 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,15.81
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,17.84
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,19.04
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
