Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.59
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,14.34
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,23.32
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L3 Active Power,kW,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L2 Active Power,kW,0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.76
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.82
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,11.49
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,18.77
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,21.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,77.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L1 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.48
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,22.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.65
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,15.75
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,20.37
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,93.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L3 Active Power,kW,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L2 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.25
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,15.54
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,22.72
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,25.18
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,50.3
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,94.9
905963,The Hawthornes Cherry Willingham,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,104.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L3 Active Power,kW,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L2 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.51
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.87
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,17.13
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,22.89
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,22.94
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L3 Active Power,kW,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.52
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.96
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.29
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,15.56
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,16.43
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,17.31
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,48.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L3 Active Power,kW,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L2 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,27.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.99
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,13.78
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,16.76
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,20.32
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,46.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L3 Active Power,kW,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,12.87
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,18.83
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,18.68
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L3 Active Power,kW,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
