Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,13.79
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,23.41
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L3 Active Power,kW,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,24.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,19.79
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,25.33
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,16.72
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,82.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,104.7
905963,The Hawthornes Cherry Willingham,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L3 Active Power,kW,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L2 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,N Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L3 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L2 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,28.07
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,13.95
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L2 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.51
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.34
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,19.49
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,31.63
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,15.47
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,132.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L3 Active Power,kW,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L2 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,16.29
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,22.03
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,15.23
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L2 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.43
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,16.27
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,18.08
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L2 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L1 Active Power,kW,0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,,L1 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,14.07
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,16.38
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,13.11
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,14.18
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,16.07
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,43.9
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
905963,The Hawthornes Cherry Willingham,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,70.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,12.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
