Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L2 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,,L1 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,19.15
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,12.51
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L3 Active Power,kW,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L2 Active Power,kW,5.46
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,7.69
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,20.83
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,50.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L3 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L3 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,12.07
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,17.42
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,10.94
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,12.58
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,20.69
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L3 Active Power,kW,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,15.85
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,23.01
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,13.23
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.4
905963,The Hawthornes Cherry Willingham,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L3 Active Power,kW,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L1 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,12.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,14.74
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L1 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,,L1 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,25.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,14.15
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,15.88
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,27.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,14.16
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,17.22
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,16.65
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L2 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L1 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
