Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,16.75
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,23.69
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,18.11
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,79.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L1 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,,L1 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,26.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,19.96
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,15.02
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,21.43
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,16.74
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
905963,The Hawthornes Cherry Willingham,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L1 Active Power,kW,0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,,L1 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.56
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,16.05
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,15.97
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L2 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L1 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,13.92
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,23.16
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,98.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L1 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.13
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.05
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,18.27
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,15.69
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,20.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L1 Active Power,kW,1.11
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,14.61
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,15.26
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,17.18
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,10.96
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,15.81
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L2 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L1 Active Power,kW,1.28
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
