Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,11.53
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,11.35
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,12.16
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.1
905963,The Hawthornes Cherry Willingham,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L2 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,10.75
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,10.04
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L2 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L2 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,9.97
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,12.23
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,9.13
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,12.01
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L2 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,26.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,10.65
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,46.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,28.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,11.16
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,N Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,27.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,9.53
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,7.73
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,32.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
