Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,8.63
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L2 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,28.6
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,N Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,28.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,10.51
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,23.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,N Current (RMS),A,3.3
