Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,28.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,8.93
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,7.39
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,7.55
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,5.76
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,11.97
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,47.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,28.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,8.69
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,29.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,34.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,28.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,6.08
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,7.82
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,8.25
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,N Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,29.1
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,5.85
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,7.45
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,7.87
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
