Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,8.36
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,8.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L2 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,5.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,29.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,9.04
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,8.03
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,8.66
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,9.12
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
