Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,8.06
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,29.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,8.11
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,29.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,6.91
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,66.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,34.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,25.45
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,76.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,24.61
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.06
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,34.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,9.05
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,10.79
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,24.05
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.06
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.33
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,8.97
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,17.97
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.93
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,10.63
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,12.71
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,46.0
