Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,10.7
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,11.99
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,53.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,9.81
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,13.33
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,35.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,11.77
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,14.54
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,13.04
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,35.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,12.82
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,13.21
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,11.15
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,15.89
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,11.85
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,65.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.13
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,12.71
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,15.58
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,14.47
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,40.6
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,66.3
905963,The Hawthornes Cherry Willingham,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,13.63
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,15.48
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,15.24
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,66.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
