Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,13.59
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,16.01
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,15.27
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,16.39
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,14.05
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,19.05
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.84
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,15.19
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,14.94
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,52.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,13.69
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,17.14
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,19.81
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
905963,The Hawthornes Cherry Willingham,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,15.09
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,19.23
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,22.44
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.39
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.35
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,16.62
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,20.88
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,21.26
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,91.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.46
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,17.68
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,21.81
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,21.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
