Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.76
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,17.05
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,23.29
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,24.05
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,71.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,23.52
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,19.81
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,52.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,87.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,21.28
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,23.3
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.7
905963,The Hawthornes Cherry Willingham,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,0.94
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.84
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,16.36
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,17.47
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,27.14
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,14.91
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,21.52
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,32.35
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.64
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,17.79
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,26.17
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,31.94
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,61.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,109.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,34.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,15.46
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,23.25
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,31.23
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,96.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.38
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,34.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,12.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,24.26
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,22.34
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,54.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.89
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,34.8
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
