Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,12.96
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,18.97
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,21.51
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,81.0
905963,The Hawthornes Cherry Willingham,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,34.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,13.42
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,14.95
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,25.71
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,64.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,34.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,16.65
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,15.08
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,26.63
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,61.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,34.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,17.41
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,21.02
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,22.85
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,96.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.82
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,34.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,19.84
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,22.67
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,94.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,108.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,34.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,19.28
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,17.55
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,24.78
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,58.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
905963,The Hawthornes Cherry Willingham,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,104.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.97
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.31
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,34.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,19.8
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,19.89
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,22.11
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,83.1
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
905963,The Hawthornes Cherry Willingham,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.39
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,34.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,17.18
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,19.09
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,24.06
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,34.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,21.35
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,18.69
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,20.58
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,63.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
