Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,-4.91
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.29
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,34.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,19.57
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,17.38
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,20.31
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,73.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,-2.75
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,5.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.47
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.45
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,34.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,23.77
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,22.72
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,26.78
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,58.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,95.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,113.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.81
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.72
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,34.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,26.06
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,19.41
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,24.77
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,72.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,-2.63
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,34.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,23.11
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,19.59
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,24.75
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,98.3
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
905963,The Hawthornes Cherry Willingham,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,105.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.13
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.32
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,34.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,24.22
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,15.23
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,24.54
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,71.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,102.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (RMS),A,41.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,34.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,26.34
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,15.97
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,22.48
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,75.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,70.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,34.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,27.33
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,14.95
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,23.23
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,76.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,2.74
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.06
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,34.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,26.07
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,15.03
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,26.12
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,110.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,66.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
