Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.16
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,34.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,23.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,11.55
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,20.38
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,97.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,15.55
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,18.04
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,21.63
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.7
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
905963,The Hawthornes Cherry Willingham,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,91.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.27
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,11.33
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,28.85
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,82.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,26.94
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,83.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,10.65
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,5.45
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,19.62
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,47.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,85.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,-2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,4.32
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,14.86
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,7.76
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,5.58
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,10.67
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,36.1
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.5
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,7.66
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,50.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.6
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
