Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,9.86
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,14.38
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,57.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,9.36
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,12.78
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,13.31
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,6.67
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,6.99
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,15.88
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,51.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,70.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,8.67
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,9.82
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,49.9
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,12.04
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,6.37
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,59.2
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,33.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,45.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,-2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.11
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,12.53
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,24.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
