Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,5.52
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,7.29
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,13.17
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,51.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,58.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.96
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,6.28
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,65.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,32.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,7.98
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,16.41
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,50.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,70.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,32.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.37
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,14.79
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,17.76
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
905963,The Hawthornes Cherry Willingham,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,77.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,11.33
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,10.99
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,44.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,32.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,7.25
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.17
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,32.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,7.32
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,8.26
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
