Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,32.1
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,9.88
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,12.33
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,43.0
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.4
905963,The Hawthornes Cherry Willingham,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,1.15
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,32.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.43
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,12.02
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,44.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,32.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,9.59
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,6.33
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,12.27
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,57.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,31.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,13.33
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,10.02
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,44.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,31.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,40.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,10.12
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,14.25
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
905963,The Hawthornes Cherry Willingham,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,12.47
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,54.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
