Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,11.07
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,45.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,50.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,11.78
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,48.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,10.66
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,11.27
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.64
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,10.48
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,14.37
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,8.78
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,44.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L2 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.21
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,8.74
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,13.28
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,37.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L2 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L1 Active Power,kW,0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,N Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,,L1 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.43
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,10.01
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,6.88
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.1
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,8.44
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L3 Active Power,kW,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L1 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,13.21
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,41.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L3 Active Power,kW,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L1 Active Power,kW,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,,L1 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
