Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,13.16
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,16.56
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,13.76
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.1
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.32
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,15.01
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,16.11
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,6.81
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,59.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,N Current (RMS),A,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.16
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (RMS),A,52.4
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.8
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,19.36
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,12.39
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,68.6
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L3 Active Power,kW,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L2 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,N Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L2 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,11.74
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,14.78
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,7.55
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,47.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L3 Active Power,kW,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L2 Active Power,kW,1.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,17.93
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,9.83
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,46.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,74.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L3 Active Power,kW,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,11.96
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,13.58
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,11.38
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,43.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,52.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L3 Active Power,kW,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,30.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,10.05
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,16.41
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,11.51
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,11.01
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,14.37
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,11.26
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L1 Active Power,kW,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L3 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,13.91
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,10.65
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,9.25
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,47.6
