Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L3 Active Power,kW,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L3 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,15.65
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,10.09
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,10.35
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,51.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L3 Active Power,kW,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,N Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,30.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,13.01
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,13.01
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,12.83
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,41.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L2 Active Power,kW,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,N Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,14.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,15.15
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,21.58
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,45.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,61.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,64.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L1 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.24
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,11.18
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,17.6
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,18.72
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,41.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,80.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,,L1 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,9.38
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,14.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,16.38
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
905963,The Hawthornes Cherry Willingham,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L1 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,N Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,14.98
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,14.35
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,15.61
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,63.8
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,61.5
905963,The Hawthornes Cherry Willingham,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,68.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L3 Active Power,kW,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,N Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,12.77
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,13.64
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,13.93
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,17.39
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,9.14
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L3 Active Power,kW,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L1 Active Power,kW,0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,,L1 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
