Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.61
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,16.74
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,21.39
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,12.66
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L3 Active Power,kW,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L2 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,N Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,14.88
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,14.36
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,11.54
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,9.44
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,14.25
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,14.36
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L1 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,10.96
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,10.98
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,14.97
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,65.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L2 Active Power,kW,0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,9.99
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,12.85
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,9.75
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,56.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L2 Active Power,kW,0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,30.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,9.71
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,11.44
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,12.57
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,37.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,43.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,13.02
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,9.95
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,35.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L3 Active Power,kW,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,9.25
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,9.83
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,31.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,46.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L3 Active Power,kW,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L1 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
