Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,7.53
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,8.92
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,10.27
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L1 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L3 Current (RMS),A,5.1
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,9.22
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,10.06
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,9.58
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,36.9
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
905963,The Hawthornes Cherry Willingham,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,45.8
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L3 Active Power,kW,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L2 Current (RMS),A,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,10.76
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,9.46
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,38.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,48.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,47.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,45.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L3 Active Power,kW,-1.43
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,5.68
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,9.78
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,46.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,28.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,9.22
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,25.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,40.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,10.49
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,36.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L3 Active Power,kW,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L2 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L1 Active Power,kW,0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,7.06
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,7.78
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,27.2
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.8
905963,The Hawthornes Cherry Willingham,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,38.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L2 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,30.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
