Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,7.46
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,8.52
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,N Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,6.52
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,7.51
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,8.38
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L3 Active Power,kW,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,6.75
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,8.32
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L3 Active Power,kW,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,N Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,,L1 Current (RMS),A,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,8.12
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,8.73
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,26.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L3 Active Power,kW,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L1 Active Power,kW,0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,6.47
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,7.85
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L3 Active Power,kW,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L2 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,N Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,7.09
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,7.38
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,8.08
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L2 Active Power,kW,1.49
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,N Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,7.05
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,8.28
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,25.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,36.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,39.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.76
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,6.92
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,8.65
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,41.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L3 Active Power,kW,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L1 Active Power,kW,0.13
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,5.91
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,11.36
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,32.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,49.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L3 Active Power,kW,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L2 Active Power,kW,0.23
