Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,8.62
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,23.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,48.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L3 Active Power,kW,-2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,7.07
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,11.43
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,31.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L3 Active Power,kW,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L2 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L1 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,7.41
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,11.03
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,32.9
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L2 Active Power,kW,0.33
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L1 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.68
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,7.18
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,6.87
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,10.55
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,29.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L2 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,,L1 Current (RMS),A,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,29.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,6.76
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,7.62
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L3 Active Power,kW,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L2 Active Power,kW,0.23
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L1 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,N Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L2 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,7.42
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,10.89
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L3 Active Power,kW,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L1 Active Power,kW,0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,N Current (RMS),A,4.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L3 Current (RMS),A,5.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,6.65
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,9.52
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,11.34
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L3 Active Power,kW,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L3 Current (RMS),A,9.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,5.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,9.63
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,26.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L3 Active Power,kW,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L1 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,N Current (RMS),A,5.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
