Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,6.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,9.62
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,15.74
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,35.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L1 Active Power,kW,0.16
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.33
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,7.12
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,15.86
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.31
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.01
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,7.31
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,6.97
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,16.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,34.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.39
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L3 Active Power,kW,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.24
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.04
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,6.84
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,16.35
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,43.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,69.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L3 Active Power,kW,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.31
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,16.49
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,32.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
905963,The Hawthornes Cherry Willingham,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,70.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L3 Active Power,kW,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L2 Active Power,kW,0.18
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,7.47
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,7.79
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,16.36
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,42.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,33.1
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,37.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L2 Active Power,kW,1.22
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L1 Active Power,kW,0.19
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,N Current (RMS),A,7.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L2 Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,7.68
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,9.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,16.52
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,42.2
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L3 Active Power,kW,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L1 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.61
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,9.26
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,8.58
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,16.99
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,43.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,72.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L3 Active Power,kW,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L1 Active Power,kW,0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
