Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.36
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,8.07
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,16.99
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,45.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,37.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,72.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L3 Active Power,kW,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L2 Active Power,kW,0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L1 Active Power,kW,0.14
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,8.16
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,8.35
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,13.61
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,39.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L1 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,7.91
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,8.22
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,35.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L3 Active Power,kW,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L2 Active Power,kW,0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L1 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,N Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.77
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,8.23
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,8.65
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,12.26
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L2 Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.68
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.1
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,9.47
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,10.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,38.8
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
905963,The Hawthornes Cherry Willingham,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L3 Active Power,kW,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L2 Active Power,kW,0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L1 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,N Current (RMS),A,4.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L3 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,8.61
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,10.81
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,37.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L3 Active Power,kW,-0.75
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,N Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,8.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,8.85
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,14.56
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,10.87
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,49.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L2 Active Power,kW,0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,N Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,9.34
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,13.96
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,10.55
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,36.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,58.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L2 Active Power,kW,0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L1 Active Power,kW,0.34
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,N Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,9.77
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,10.74
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,12.25
