Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L3 Active Power,kW,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L1 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,N Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L3 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,12.15
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,10.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,13.57
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,41.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,46.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L3 Active Power,kW,-0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L2 Active Power,kW,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L1 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,N Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L3 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L2 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.09
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,12.99
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,9.9
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,12.41
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,42.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
905963,The Hawthornes Cherry Willingham,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,55.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L3 Active Power,kW,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L2 Active Power,kW,0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L1 Active Power,kW,0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,N Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L2 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,11.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.58
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.86
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,12.46
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,10.56
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,13.25
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,42.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,47.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,59.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L2 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L1 Active Power,kW,0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L2 Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,,L1 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (RMS),A,22.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,12.91
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,11.44
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,43.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,62.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L1 Active Power,kW,0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,11.79
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,13.78
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,14.47
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,42.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L3 Active Power,kW,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L2 Active Power,kW,0.71
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L1 Active Power,kW,0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,N Current (RMS),A,5.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L3 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L2 Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,,L1 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.93
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.15
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,13.09
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,14.68
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,16.75
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,45.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L3 Active Power,kW,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L2 Active Power,kW,0.86
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L1 Active Power,kW,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,N Current (RMS),A,6.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L3 Current (RMS),A,3.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L2 Current (RMS),A,7.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.46
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,13.12
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,14.47
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,21.72
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,53.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L3 Active Power,kW,-0.64
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L2 Active Power,kW,0.26
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L1 Active Power,kW,0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,N Current (RMS),A,4.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.3
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,12.59
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,12.43
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,18.97
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,51.9
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.7
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
905963,The Hawthornes Cherry Willingham,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L3 Active Power,kW,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L2 Active Power,kW,0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L1 Active Power,kW,0.57
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,N Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L3 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
