Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.64
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,14.21
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,12.61
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,19.44
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,55.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L3 Active Power,kW,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L2 Active Power,kW,0.22
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L1 Active Power,kW,0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,N Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,17.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.81
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,14.39
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,15.58
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,20.96
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,53.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,67.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L3 Active Power,kW,-0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L2 Active Power,kW,0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L1 Active Power,kW,0.44
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,N Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L3 Current (RMS),A,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L2 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.15
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.72
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.57
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.99
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,17.48
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,15.06
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,20.62
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,53.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L3 Active Power,kW,-0.65
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L2 Active Power,kW,0.35
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L1 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,N Current (RMS),A,3.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L3 Current (RMS),A,3.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,,L1 Current (RMS),A,2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.49
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,16.14
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,15.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,21.82
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,54.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L2 Active Power,kW,0.32
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L1 Active Power,kW,0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,N Current (RMS),A,4.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L2 Current (RMS),A,4.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,17.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,18.74
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,20.08
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,51.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,74.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
905963,The Hawthornes Cherry Willingham,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.51
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L3 Active Power,kW,-0.84
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L2 Active Power,kW,0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L1 Active Power,kW,0.56
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L3 Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L2 Current (RMS),A,4.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,,L1 Current (RMS),A,3.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.1
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,30.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.96
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,17.87
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,20.21
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,51.4
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,72.2
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,76.7
905963,The Hawthornes Cherry Willingham,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,88.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L3 Active Power,kW,-1.25
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,N Current (RMS),A,6.1
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L3 Current (RMS),A,6.7
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L2 Current (RMS),A,3.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.5
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.1
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,14.04
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,16.12
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,18.92
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,50.1
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.45
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L3 Active Power,kW,-0.96
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L2 Active Power,kW,0.58
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L1 Active Power,kW,0.31
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,N Current (RMS),A,4.4
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.7
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L2 Current (RMS),A,3.9
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,,L1 Current (RMS),A,2.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,26.3
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.0
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,15.71
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,16.13
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,22.72
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,53.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.7
905963,The Hawthornes Cherry Willingham,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,97.7
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L3 Active Power,kW,-1.22
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L2 Active Power,kW,0.82
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L1 Active Power,kW,0.42
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,N Current (RMS),A,6.5
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L3 Current (RMS),A,7.1
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L2 Current (RMS),A,4.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,,L1 Current (RMS),A,2.9
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
905963,The Hawthornes Cherry Willingham,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
